Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,57.38
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,86.12
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,110.25
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,176.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,196.5
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,137.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,96.62
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,189.88
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,53.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,53.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,133.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,186.75
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,136.38
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,91.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,54.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,94.25
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,176.62
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,114.75
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,174.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94299
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,107.62
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,53.12
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,99.88
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,96.38
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,193.88
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,51.88
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,84.75
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,85.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,168.38
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,181.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,88.5
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,130.88
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9472
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,79.62
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,52.5
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,51.25
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,87.62
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,157.88
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,111.62
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,178.5
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,151.62
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,119.75
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,92.88
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.25
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,110.88
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,167.12
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,170.62
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,212.88
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,38.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,117.88
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,63.12
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
