Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,116.38
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,49.25
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,103.25
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,208.5
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,113.12
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,185.38
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,194.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,122.25
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,80.38
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,169.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,69.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,49.75
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,119.12
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,226.25
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,179.38
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,96.5
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,109.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,201.12
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,175.88
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,98.62
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,58.12
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.38
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,49.62
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,89.75
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,185.12
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,112.25
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,177.62
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,144.88
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,102.12
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,69.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,49.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,86.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,112.12
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,175.5
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,153.5
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,106.12
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,69.75
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,84.25
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,45.5
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,72.38
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,181.75
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,162.88
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95419
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,44.38
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,68.12
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,171.88
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
