Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,44.5
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,74.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,129.12
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,155.62
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,119.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,75.12
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,45.25
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,71.5
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,128.12
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,154.25
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89987
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,50.75
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,71.12
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,46.25
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,86.38
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90854
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,85.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.38
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,45.88
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,84.25
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,89.38
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,166.25
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,166.75
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,42.88
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,75.75
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,162.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,164.75
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,27.12
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,44.25
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,74.75
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,100.5
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,161.62
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,92.75
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,158.38
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,37.5
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,76.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,53.75
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,46.12
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,87.38
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,167.25
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,99.75
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,177.25
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,113.88
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91583
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
