Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,41.62
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,78.38
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91308
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,79.88
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,42.62
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,101.38
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,172.88
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,81.75
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,145.25
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,126.62
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89743
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,92.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,88.38
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,167.75
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,149.88
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,115.12
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93005
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,87.88
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,158.38
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,172.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,116.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,84.5
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,73.62
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,86.88
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,154.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,143.38
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,41.62
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,86.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,174.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,171.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,166.38
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,83.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,56.62
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,47.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,86.62
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,133.25
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,92.62
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,153.25
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
