Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,73.25
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94931
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,115.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,76.88
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,57.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,117.62
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,101.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,168.25
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,163.38
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,90.88
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,48.75
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,99.25
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,168.5
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94876
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,100.62
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,43.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,114.62
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,133.75
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,151.5
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,68.38
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,96.5
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,167.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,157.5
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95389
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,56.25
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,106.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,102.62
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,183.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92694
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,89.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,98.12
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,173.5
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,159.75
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95547
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93295
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,77.38
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,39.12
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,75.88
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,132.5
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,155.75
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
