Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,146.62
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,79.75
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,88.62
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,42.75
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,102.5
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,203.12
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,170.62
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,124.5
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,93.5
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,41.88
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,132.12
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,99.25
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,100.25
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,199.62
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91321
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,126.38
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,81.25
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,58.12
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,43.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,140.62
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.62
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,90.25
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,134.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93655
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9277
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,118.38
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,65.75
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95206
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,53.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,117.62
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,182.88
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,65.12
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,86.25
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,165.5
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,79.38
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.88
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,40.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,87.38
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,97.62
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,164.25
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,135.5
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91208
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,97.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
