Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,95.5
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,160.5
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,182.62
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,116.75
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,70.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,146.62
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,152.62
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,59.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95151
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,96.88
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,37.88
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,97.38
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,173.88
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,125.5
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,64.38
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,88.12
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,165.5
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,162.5
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,123.5
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,88.88
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,88.75
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,133.62
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,77.75
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,83.75
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,149.75
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94781
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94702
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,109.12
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,100.88
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,163.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,46.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91504
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,76.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94177
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,44.75
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
