Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,35.12
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,90.62
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95209
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,67.12
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,37.25
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,75.25
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,136.12
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,123.38
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9462
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93835
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,75.38
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,85.88
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,39.12
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,74.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,133.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,86.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,139.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,153.88
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,145.5
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,37.12
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,88.88
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,145.75
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,51.25
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,96.75
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,33.25
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,63.75
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,129.38
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,116.25
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,111.25
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9191
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
