Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,33.38
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,86.5
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,71.25
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,69.25
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90826
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,35.88
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,81.62
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,147.75
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,133.25
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89477
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,84.38
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95077
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90176
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87674
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,84.62
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,119.5
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91476
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94284
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,39.62
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,72.5
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,123.25
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,70.5
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,138.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94846
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93988
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85843
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,34.75
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,70.62
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,101.88
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93988
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78979
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92892
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
