Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,58.62
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,101.25
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,86.75
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92294
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81994
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94052
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,36.62
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,51.88
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,84.38
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89087
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81994
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,34.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,59.12
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,100.88
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,81.75
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92224
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90918
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92593
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90991
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,33.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,59.75
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,80.12
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,58.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,107.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,85.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89593
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87457
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91659
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80847
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90503
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,33.25
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,58.88
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91278
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86615
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93256
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,31.38
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,51.88
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9299
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85995
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9288
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80432
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,32.25
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,55.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,64.12
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91644
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81949
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
