Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91165
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88193
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89224
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,32.38
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,51.25
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,69.12
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89306
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82635
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90359
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77725
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86993
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,31.88
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,48.5
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,54.5
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85772
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90292
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87591
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78985
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80444
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,31.5
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,53.75
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85241
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88647
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8978
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93741
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82135
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80371
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,31.75
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,44.88
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8294
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86798
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89276
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83087
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84814
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,42.5
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,64.75
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,58.88
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83282
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88309
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84289
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91907
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89584
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8233
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,50.25
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,30.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,40.25
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,54.62
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87463
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87384
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84869
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92676
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73016
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82965
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,47.62
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83832
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8685
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81302
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
