Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.31
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7015
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84704
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,29.75
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,40.75
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83233
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87494
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92242
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73761
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82654
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,41.75
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82525
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90417
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90506
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8945
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80996
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79525
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,45.12
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,48.25
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79339
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89584
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84231
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89685
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85733
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81494
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,55.5
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,52.38
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84735
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88205
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82477
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91711
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81213
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77841
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.75
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,27.62
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,39.5
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84997
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8757
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83276
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90127
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77649
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9256
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,29.88
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82315
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88431
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80853
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86276
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76266
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,42.75
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89831
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88232
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86456
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
