Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90216
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87289
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91958
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,48.88
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,65.25
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92331
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87762
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87039
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91504
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83319
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92782
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,44.25
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,51.38
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,57.5
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92032
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8435
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86264
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90817
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75766
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8294
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,38.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.12
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92993
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84771
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85251
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87134
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7417
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85077
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,27.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,39.12
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,47.12
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92078
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84799
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91058
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.13
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80337
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87317
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,43.5
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93042
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87878
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86111
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88882
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76596
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82864
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,26.75
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,46.12
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,55.38
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9267
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88293
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82965
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92782
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77621
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80264
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,35.5
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.38
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,44.75
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
