Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89966
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89798
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85052
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83395
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80902
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,38.38
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92538
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88016
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85766
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91489
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79388
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81366
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,24.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,28.12
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,39.25
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92663
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87372
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86664
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91391
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82376
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77249
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,28.38
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,39.88
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90445
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88055
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85367
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93936
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81799
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79669
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,41.75
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,49.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.897
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86017
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87207
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79797
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86389
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,39.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,63.5
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90982
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87939
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86487
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89322
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81613
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85898
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,30.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,39.12
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.38
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93207
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88031
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89224
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88757
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8219
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,43.38
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,52.5
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
