Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93491
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8797
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94238
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91174
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81027
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84894
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,31.88
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,45.62
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,61.25
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92816
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89142
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8772
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8793
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76492
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86886
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,44.12
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,58.75
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92471
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89184
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86749
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8826
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79675
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83331
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,45.25
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,52.38
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89688
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87503
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84353
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9013
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7832
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73639
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,30.62
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,41.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,46.12
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91742
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87991
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82666
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88632
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86981
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79037
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,49.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,80.5
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92245
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89529
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84445
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9306
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81009
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88067
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,43.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,68.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90127
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83557
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.19
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91818
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76944
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93375
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,32.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,48.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,58.25
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
