Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91318
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88473
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85834
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92139
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78778
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93799
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,36.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,33.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,51.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,41.88
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90909
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88641
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85364
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92834
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80996
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93631
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,32.38
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,56.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90964
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9202
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90866
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78357
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90613
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,33.62
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,55.62
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93811
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90222
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82293
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,33.25
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,44.25
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,70.25
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89261
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90896
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96326
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84433
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8742
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,32.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,41.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89435
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88476
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9014
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8667
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.38
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,33.12
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,46.38
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,70.5
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,82.12
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93207
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84884
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91833
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83316
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9043
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
