Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,31.12
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,43.62
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,63.12
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,57.5
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90927
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85534
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91839
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86886
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89801
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,24.25
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,33.62
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,45.12
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92718
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87457
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92911
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80157
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90411
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,34.75
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,51.12
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,82.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94513
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87015
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94833
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82672
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,37.12
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,54.5
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95047
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85437
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86499
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,37.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,58.38
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94629
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86331
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85394
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,39.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,49.62
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,78.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87704
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86075
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85397
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,39.38
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,59.25
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,72.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89969
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93118
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90188
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,34.12
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
