Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,52.38
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,89.75
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,95.88
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91974
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8548
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88479
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90155
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,55.88
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.88
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,83.12
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91562
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84753
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91263
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89514
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,43.75
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,53.5
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92245
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87021
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9028
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91632
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,44.75
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,67.38
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,114.5
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87109
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.914
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89963
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,46.88
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,62.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,62.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9516
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91974
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90149
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92663
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,46.5
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,62.75
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,113.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8995
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90249
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,50.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,59.25
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,105.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,69.25
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,93.62
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92599
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
