Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,51.25
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,64.62
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,118.5
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9154
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94983
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93097
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,66.12
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,52.38
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,90.88
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,120.12
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,145.12
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94385
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92123
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,51.38
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,85.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,129.12
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,79.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,146.62
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92169
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91849
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,51.38
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,77.25
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,129.25
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,110.38
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91556
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,51.62
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,67.25
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.88
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,128.62
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,70.25
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,53.25
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,79.62
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.62
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,160.38
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94382
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,83.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,117.25
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,133.38
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92239
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
