Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,79.75
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,53.38
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,80.12
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,122.38
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,138.12
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91827
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,59.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,55.38
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,83.88
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,114.5
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,106.88
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94665
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,58.5
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,77.5
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,136.75
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,53.38
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,75.75
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,137.75
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,147.25
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,55.38
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,80.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,133.62
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,151.12
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,121.88
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,73.5
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,56.5
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,89.62
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,120.38
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,167.5
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,148.38
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,54.38
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,86.75
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,135.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,160.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,163.5
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
