Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,60.75
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,107.62
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,132.25
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,163.25
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,180.88
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,55.75
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,97.5
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,110.88
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,149.38
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,77.62
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,54.62
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,89.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,199.75
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,98.88
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,167.12
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,116.38
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,166.75
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,115.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,183.88
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,54.5
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,91.25
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,161.88
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,178.12
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,52.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,100.88
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,162.75
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,177.5
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,51.38
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,51.62
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,86.12
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,104.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,173.62
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,119.5
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,188.12
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,165.88
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
