Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,50.62
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,87.25
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,183.25
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,199.12
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,194.38
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,76.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,85.25
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,58.5
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,54.25
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,98.75
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,164.25
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,205.5
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,185.62
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,36.62
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,87.5
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,53.62
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,97.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,149.25
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,223.38
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,185.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,36.12
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,59.75
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,75.38
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,58.75
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,149.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,186.88
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,278.88
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,97.88
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,160.62
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,95.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,70.38
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,67.5
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,136.25
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,163.5
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,163.12
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,248.62
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,161.88
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,64.38
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,143.88
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,190.38
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,163.25
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,257.75
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,168.5
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,77.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,50.62
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,118.75
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,96.5
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,198.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,139.5
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,245.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,193.12
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
