Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,81.5
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,54.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,135.62
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,86.88
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,140.5
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,252.25
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,191.62
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,48.12
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,89.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,81.38
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,135.38
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,190.25
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94937
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,85.12
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.38
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,78.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,169.75
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,109.75
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,179.62
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,148.75
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,79.38
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,46.12
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,99.5
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,108.5
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,161.88
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,93.38
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91565
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,69.62
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,47.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,91.62
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,174.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92767
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93344
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92398
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,70.62
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91812
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94839
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,69.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,105.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
