Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9252
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91345
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92685
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,38.62
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,70.38
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,126.62
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,87.62
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91702
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9147
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90176
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88836
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,20.25
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,72.62
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,72.5
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90561
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93481
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9122
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,79.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,127.25
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91592
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90945
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,44.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,84.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,141.62
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91537
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93436
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93234
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89706
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,53.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,96.38
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,38.88
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,76.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,143.38
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,49.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89383
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9136
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90365
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89743
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,93.62
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,131.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,92.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90311
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92111
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,52.25
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,94.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
