Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,52.12
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80291
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89444
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9169
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,33.88
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88595
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,54.12
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,92.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86355
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89987
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90518
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94604
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94656
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,43.75
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,83.62
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,117.88
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94382
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92245
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,59.5
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,84.88
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,102.38
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,123.38
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,56.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,43.62
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,86.75
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,107.62
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,147.5
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,64.75
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,40.88
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,84.12
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,112.62
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,150.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,80.38
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94266
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,77.38
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,88.62
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,156.38
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,63.62
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93536
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8432
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
