Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,68.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,71.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,116.25
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,112.88
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96851
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,84.12
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94385
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87442
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,40.62
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,91.5
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,149.62
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85092
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,85.75
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,150.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95883
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,101.38
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90411
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93222
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,97.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.88
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,119.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,159.62
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,114.75
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92517
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91339
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,105.75
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,75.25
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8302
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85214
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,40.62
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,118.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,38.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,170.62
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,71.12
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89349
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90225
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,39.5
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,97.12
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,145.12
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,77.75
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86075
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,108.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,148.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,182.38
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,59.38
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.5
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85348
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92438
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
