Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,36.12
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,130.12
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,130.12
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,173.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94025
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87308
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,96.38
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,110.62
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,151.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,108.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76019
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90213
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,33.25
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,80.12
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84674
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,81.5
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,94.75
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,69.38
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,129.5
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89783
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93625
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,27.25
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,97.62
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,37.62
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,108.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,127.75
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,158.38
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93741
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,107.12
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,55.5
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,128.5
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93747
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,103.5
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,146.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86819
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94672
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,68.12
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,98.88
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.62
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,89.62
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,146.62
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87561
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
