Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,36.75
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,101.38
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86062
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,75.12
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,130.62
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,113.88
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,86.75
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9379
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,90.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,54.12
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92099
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,40.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,64.75
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87533
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,46.88
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,115.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,44.38
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,175.38
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91238
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92654
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8858
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,38.25
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,36.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,88.25
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,72.75
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,136.75
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,94.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,37.12
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,88.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,160.5
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,58.12
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93558
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,36.75
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,95.88
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,129.62
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,183.75
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,82.88
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90048
