Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92468
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,34.12
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,87.38
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,119.88
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,57.62
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,103.12
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95291
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,78.62
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,93.75
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,96.25
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,155.25
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,60.75
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,104.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,35.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,85.25
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,123.75
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,99.75
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,77.12
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,37.12
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,104.88
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,125.5
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,106.5
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,162.62
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82101
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,36.62
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,85.5
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,56.25
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,133.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94656
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90286
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,37.25
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,92.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,152.38
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,146.88
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91586
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,41.88
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,78.88
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,129.25
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,129.75
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
