Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94977
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92688
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90594
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,37.12
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,83.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,104.38
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,141.25
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,117.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92685
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91586
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87164
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,73.75
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,116.75
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,131.62
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,130.5
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89041
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.828
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,38.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,66.75
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,117.25
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94488
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91064
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89435
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,40.12
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,85.38
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,121.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,121.5
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,133.88
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94186
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90228
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93161
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,64.12
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.25
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94293
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93167
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84579
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92218
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,60.5
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,67.25
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,100.88
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9458
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84945
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,83.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,139.75
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
