Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90875
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92554
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,64.5
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95041
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88864
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9397
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,38.5
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,86.12
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,70.38
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,136.38
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89148
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,55.5
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,118.25
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,60.38
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85113
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.25
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,82.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,99.38
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,122.38
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93042
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.19
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9386
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90179
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91046
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,36.25
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,82.5
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95065
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91177
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89999
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89136
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84552
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,32.88
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,50.88
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.75
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,92.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89416
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,69.88
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92514
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86041
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90805
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,32.38
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,86.88
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,129.75
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,76.25
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95303
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9191
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90362
