Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82123
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86511
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,24.25
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,64.62
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,42.12
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,75.75
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,54.12
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,103.25
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95254
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90283
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87747
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82739
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,31.88
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,46.62
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,68.75
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90784
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88696
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76568
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88296
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,31.75
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,44.25
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,68.25
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90286
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88891
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88302
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91724
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76645
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,53.38
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,47.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9097
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89935
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89279
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.06
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84244
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92358
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,46.12
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,36.75
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,35.25
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93652
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89368
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83975
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90912
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75631
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,28.12
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,40.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,59.88
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93219
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89215
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81305
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80804
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,42.5
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,34.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,51.88
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
