Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90304
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90646
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8284
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78949
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93021
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,28.25
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,39.88
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.12
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,50.75
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89667
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84192
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92117
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81299
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83841
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,29.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,43.38
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92023
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88943
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82803
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92612
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75174
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78045
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,26.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,43.25
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,30.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86142
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87848
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86572
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9238
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75851
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77261
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,19.88
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,26.25
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,42.62
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,41.25
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8421
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87933
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86136
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.13
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90253
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74328
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83081
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,26.75
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,42.62
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,27.5
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,42.12
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,58.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,56.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86319
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87872
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77652
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91336
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72204
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83456
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,25.38
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,35.25
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87897
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84988
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77334
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91818
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8016
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88235
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,28.38
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,27.38
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,42.62
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.38
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,28.5
