Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84332
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89255
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83685
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8125
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88357
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,28.25
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,45.12
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,39.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,41.75
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83203
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85623
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81375
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80188
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,20.62
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,27.12
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,36.25
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,28.5
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87781
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8931
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81137
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80343
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85513
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,26.62
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,40.88
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.38
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,44.38
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86035
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86105
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80426
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.69
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91305
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78003
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80377
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,28.38
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,39.75
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,28.5
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,38.25
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8616
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86126
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81534
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91183
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7355
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84964
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,21.38
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,27.38
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,39.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91467
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89407
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79596
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92456
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76541
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84994
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,27.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,37.88
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,30.12
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,28.38
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,41.12
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89578
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8522
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83273
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91446
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78698
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8345
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,26.5
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,36.75
