Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87646
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83621
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93176
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81909
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87085
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,41.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,31.62
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83935
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85672
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81884
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89438
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84115
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87854
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,46.5
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,43.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84292
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84738
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81405
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88885
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77752
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87543
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,39.12
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90735
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8779
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77179
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89831
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78701
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84891
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,28.62
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,38.5
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.25
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,55.38
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91192
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84912
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81091
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78314
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84182
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,35.75
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.12
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,59.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89621
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90683
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84195
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92947
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86401
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85763
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,47.25
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,46.62
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,31.75
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,50.62
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87451
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82037
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92776
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86386
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87002
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
