Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,27.62
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,41.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,50.25
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95218
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83679
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81875
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74823
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91467
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,38.38
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,56.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92972
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86566
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82281
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9378
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69201
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92959
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,29.62
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,42.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.931
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85928
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77105
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.56
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72833
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93942
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,30.5
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,46.88
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,60.5
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90979
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88873
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81796
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90518
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81601
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93356
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,46.5
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,47.75
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90549
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85617
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82248
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9151
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89111
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90488
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,16.75
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,47.25
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91876
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88083
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82541
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79345
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83835
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.25
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,29.12
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,41.12
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,42.38
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.875
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85168
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83246
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94516
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79754
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82794
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
