Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,30.25
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,46.88
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,32.38
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88653
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88421
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80459
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89514
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7774
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85678
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,31.38
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,43.88
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,46.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87982
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86087
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83432
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.87
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88931
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76342
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85113
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,31.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,42.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86847
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88534
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85449
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94223
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87558
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,31.5
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,43.38
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,49.88
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,59.38
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85849
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87793
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82608
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8424
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89285
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,31.75
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,44.75
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,49.75
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,54.62
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90808
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89288
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89709
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81466
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87298
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,32.88
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,50.75
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,59.12
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93774
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89236
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93295
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85318
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90048
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,32.75
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,50.62
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.38
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,42.75
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,65.12
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91037
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84024
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95508
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87955
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91424
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
