Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,33.5
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,71.25
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,92.25
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92715
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92612
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92306
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89279
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9014
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,34.88
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,58.62
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,39.75
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,95.75
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,45.88
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,62.88
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92276
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91577
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92926
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91156
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,52.62
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,41.38
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,70.5
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9642
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86902
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89471
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90463
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,35.75
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,48.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.25
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,43.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,84.12
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82086
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89557
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90356
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,51.62
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.62
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,75.75
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86633
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,64.38
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,82.88
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,91.75
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92941
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87829
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9154
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,41.38
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,61.88
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,80.62
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85904
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
