Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,41.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,66.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,81.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9379
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87823
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92483
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90762
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,43.38
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,61.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,77.38
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88806
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,44.38
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,67.75
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,120.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,95.88
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90918
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91696
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,41.62
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,46.12
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,75.75
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,98.88
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91391
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94086
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90399
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,48.38
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,82.5
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,95.5
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,96.5
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87579
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91916
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92862
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,48.5
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,64.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,110.12
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88766
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89868
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91907
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,48.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,60.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,110.38
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,90.75
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9454
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90185
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90625
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
