Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91919
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,49.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,60.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93228
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94614
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91806
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,49.5
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,77.38
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,131.38
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93115
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,49.75
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,69.5
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,114.5
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,119.88
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92856
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,51.75
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,74.62
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,131.62
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,121.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91449
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,50.75
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,90.75
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,156.88
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,51.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,108.75
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,97.75
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,160.88
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,161.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94653
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92679
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,54.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,53.12
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,95.38
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,139.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,133.25
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,160.88
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95337
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
