Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,52.25
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,79.88
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,157.5
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,121.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9346
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.944
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,50.12
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,72.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,110.62
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,86.75
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.88
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,49.5
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,82.5
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,167.38
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,165.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94281
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,50.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,76.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,111.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,163.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,121.88
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,49.75
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,84.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,111.75
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,101.38
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,173.38
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,49.25
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,70.5
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,106.75
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,164.62
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,94.38
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,89.38
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,152.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,174.88
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
