Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,51.5
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,82.62
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,183.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,161.12
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,70.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,51.25
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,90.12
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,111.62
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,176.88
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,182.62
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,141.12
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,82.75
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,52.75
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,93.88
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,211.62
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,116.62
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,184.38
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,125.75
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,75.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,54.88
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,90.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,135.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,199.38
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,140.38
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,53.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,90.62
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,111.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,175.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,195.38
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9418
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,72.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,58.25
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,103.38
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,118.25
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,188.88
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,116.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,217.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,154.88
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,59.88
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,88.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,128.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,199.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,184.38
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
