Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,33.38
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,86.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,65.38
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,126.25
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.12
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,160.25
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,123.5
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,195.38
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,131.38
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,193.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,56.5
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,113.38
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,187.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,97.5
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,77.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,60.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,145.75
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,234.62
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,159.25
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,54.75
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,55.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,101.25
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.38
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,148.75
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,116.5
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,199.5
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,71.62
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,52.12
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,97.88
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,118.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,190.38
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,176.75
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,50.12
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,80.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,171.38
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,115.5
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,175.75
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,100.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,141.62
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,50.62
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,92.88
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,115.38
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,168.75
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
