Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,204.75
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,47.5
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,86.38
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,87.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,155.12
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,121.75
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,177.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,47.12
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,85.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,146.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,166.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94476
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,44.62
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,69.5
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,152.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,135.62
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94971
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,78.5
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,164.75
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,160.12
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,83.25
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93637
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,46.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,95.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,83.88
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,137.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,98.5
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,187.62
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,129.12
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,28.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92557
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,72.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,130.88
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96252
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,73.75
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92718
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
