Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,44.25
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,86.62
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,158.38
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92392
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,33.25
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,45.75
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,75.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,148.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,156.38
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93777
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,46.88
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,86.62
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,174.75
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,103.12
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,163.25
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9516
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,65.5
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,42.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,74.75
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,145.12
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95663
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,41.25
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,76.75
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.62
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,127.5
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,41.88
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,82.62
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,127.38
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,62.75
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,43.88
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,91.88
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,115.88
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,110.75
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,175.88
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
