Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,51.12
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,83.62
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,153.62
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,99.25
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,134.12
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,75.12
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,46.38
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,101.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,113.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,168.38
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,56.38
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,44.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,84.75
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,121.62
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,151.12
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,78.25
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,128.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,38.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,64.5
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,92.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,156.62
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,137.38
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,42.62
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,94.38
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,120.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,150.62
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,44.62
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,106.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,82.88
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,103.62
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,173.25
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94586
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,43.75
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,89.25
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,157.75
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,145.88
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92111
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
