Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,45.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,81.12
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,136.75
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94119
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,70.5
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9249
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.97
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,100.12
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,140.88
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,160.38
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93628
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,45.25
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,88.5
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,147.12
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,38.25
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,90.12
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,152.88
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93463
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,80.38
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,114.75
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91971
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,42.5
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,81.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,124.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,149.62
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94806
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,42.12
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,108.38
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,121.62
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,177.12
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,54.38
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
