Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,40.25
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,83.75
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,122.88
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,167.25
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93182
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93649
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,37.75
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,70.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,111.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,67.25
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93075
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,39.25
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,78.25
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,123.25
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,113.62
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92673
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91052
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94195
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,37.88
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,66.62
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,146.25
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,134.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,131.38
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92792
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92395
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91943
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,74.88
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,108.75
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,116.75
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,113.62
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,41.12
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,73.5
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,75.12
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94961
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,45.88
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,110.38
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94186
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
