Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,50.5
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,97.5
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,129.62
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,151.88
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9321
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95053
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,38.25
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,81.75
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,125.25
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,139.75
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,83.75
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,147.88
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95096
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9061
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,40.5
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,96.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,122.38
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,158.88
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90692
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,37.25
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,88.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,142.88
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,153.88
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,145.75
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95227
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92612
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,44.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,88.75
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,88.88
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,146.75
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,90.12
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,138.25
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,62.75
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94519
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,37.5
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,85.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,155.38
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,141.5
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93268
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,36.12
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,66.12
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,156.12
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,127.38
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,137.38
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
