Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,38.88
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,77.25
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,71.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,151.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,135.88
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,169.62
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,81.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,128.38
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,92.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,156.5
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,39.75
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,90.75
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,138.25
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,157.38
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,138.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,46.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,99.38
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,160.25
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,126.88
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,42.38
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,95.5
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,152.75
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,137.25
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95593
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94513
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,40.75
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,103.12
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,210.12
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,121.25
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,39.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,103.5
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.25
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,137.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,111.25
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,150.12
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
