Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91345
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,48.88
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,129.25
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,156.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,183.5
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85858
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,74.62
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,59.38
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,124.75
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,91.5
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88104
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94424
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,37.38
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,110.62
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,141.62
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,123.62
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91479
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,39.12
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,90.62
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94266
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92395
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,40.38
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,80.88
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,145.38
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92844
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89197
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9238
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,41.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,70.75
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,58.88
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,106.38
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,124.25
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9173
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94012
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90652
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,38.12
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,76.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
