Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92978
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89499
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,65.25
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,112.25
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,100.62
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,67.25
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,121.5
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91385
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,36.38
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,56.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,104.38
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,104.12
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86194
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,38.38
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,71.75
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,84.38
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,101.5
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,104.38
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95746
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90997
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,65.62
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83502
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9078
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,39.88
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,85.88
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,64.12
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,118.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90637
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92819
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93103
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84665
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9212
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,36.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,71.25
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,63.12
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92416
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,82.62
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,51.38
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91733
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82342
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94089
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,34.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,83.12
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,81.38
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,122.62
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,74.75
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94189
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85663
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92123
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8829
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82251
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,31.38
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,48.75
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,40.5
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,62.62
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
