Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,75.5
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92691
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88751
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84686
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88748
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87359
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,31.25
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,53.75
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90353
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87497
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94788
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79992
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,31.62
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,51.25
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,61.38
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,44.12
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9118
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89178
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83569
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,32.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,57.38
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91412
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86218
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89969
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69512
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,30.38
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,65.12
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,36.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,60.62
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85534
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8631
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.75
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.81
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94607
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74011
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,48.62
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,70.38
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,64.38
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89053
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85193
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79843
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93799
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86432
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,28.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,55.5
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87399
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87082
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84332
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80002
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
