Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,52.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,54.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85223
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85537
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85657
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91403
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79055
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92145
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,47.75
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87524
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84765
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84381
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92956
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73291
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89071
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,26.88
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,40.5
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,42.25
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86191
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83731
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7655
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92782
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71426
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88846
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,26.12
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,41.75
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.38
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,42.62
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,49.88
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87475
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84796
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79809
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92541
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85476
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86618
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,27.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,46.75
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,74.12
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90933
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88638
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83392
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92517
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85684
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87842
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,27.75
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,40.5
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,49.5
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,47.75
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90906
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84753
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81817
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87738
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90112
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,27.88
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,42.12
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89657
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84152
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89691
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90268
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85827
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89563
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
