Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,49.25
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,67.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,57.5
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89639
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78927
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79638
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93332
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81176
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87637
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,27.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,42.75
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,47.62
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,39.75
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89667
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80847
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83603
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7453
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86072
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,26.5
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,37.88
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,50.5
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,64.75
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8869
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83029
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81753
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89221
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80584
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8569
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,27.12
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,39.12
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.12
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,28.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89261
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81372
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75134
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.914
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75381
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89767
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,26.75
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,38.12
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.88
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,28.38
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,63.25
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,43.88
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92432
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82119
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83087
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92947
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82632
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91424
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.88
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,26.12
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,38.25
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,29.38
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,46.38
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86276
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83871
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85202
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92136
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75457
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88354
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,26.12
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,46.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,48.25
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86258
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82763
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8446
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78088
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88586
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
