Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,27.5
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,38.88
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,32.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,62.38
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,44.62
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86825
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83279
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8186
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76507
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,27.88
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,39.12
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.62
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,44.25
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92697
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81851
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8074
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86242
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86398
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89761
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,38.25
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,64.12
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,54.62
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93158
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83069
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83859
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91183
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68038
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89837
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,27.88
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,36.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.62
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.5
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92059
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82034
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82107
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.44
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93735
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76168
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89758
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,27.62
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,33.38
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,56.75
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,45.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88739
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84665
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83008
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9248
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83026
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87292
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,28.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,40.25
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.62
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,47.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89456
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80499
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87869
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90082
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85757
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91656
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,28.38
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,41.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,33.88
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,54.75
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,48.12
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89023
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79959
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8548
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92959
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75811
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
