Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,29.25
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,40.88
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.38
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,53.12
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,57.12
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,56.38
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88949
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79492
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8294
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.75
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70712
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,47.88
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,63.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,62.12
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.858
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80606
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82397
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.44
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77313
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,45.38
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.75
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,57.5
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85223
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86636
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83291
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.38
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93246
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74392
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94281
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,28.5
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,44.88
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,49.62
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,56.12
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85559
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85397
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83828
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91968
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80529
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86401
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,27.12
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,36.5
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,32.38
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,58.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,46.88
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85644
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88785
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77368
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93796
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80978
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89352
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,29.38
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,42.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,31.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,53.12
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,48.25
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9234
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85046
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86548
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.931
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.858
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90567
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,28.88
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,40.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.12
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,47.25
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,65.38
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92447
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87716
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8634
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
