Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91324
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75097
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86084
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,29.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,37.5
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,48.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93313
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86636
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8204
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85275
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7778
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88455
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,30.12
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,42.88
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,55.38
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92593
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86142
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.837
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91369
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81341
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88721
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,30.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,39.5
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,51.62
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94351
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92016
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86761
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91629
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89697
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89886
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,24.25
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,30.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,46.25
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,55.25
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,79.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82364
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91452
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92041
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81683
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89148
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,30.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,47.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,68.88
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,59.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332884,Kinver Close,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
